Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,278.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,223.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
