Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,transformer,,Temperature,C,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,229.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,218.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
