Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
