Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,transformer,,Temperature,C,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,transformer,,Temperature,C,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,transformer,,Temperature,C,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,transformer,,Temperature,C,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,transformer,,Temperature,C,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,transformer,,Temperature,C,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,transformer,,Temperature,C,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,transformer,,Temperature,C,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,transformer,,Temperature,C,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
