Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,transformer,,Temperature,C,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,transformer,,Temperature,C,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,transformer,,Temperature,C,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,transformer,,Temperature,C,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,transformer,,Temperature,C,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,transformer,,Temperature,C,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,transformer,,Temperature,C,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,269.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
