Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
