Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
