Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
