Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,transformer,,Temperature,C,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
