Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
