Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,228.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
