Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
