Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
