Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
