Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
