Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
