Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
