Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
