Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
