Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
