Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
