Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
