Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
