Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,232.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,278.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
