Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
