Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
