Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
