Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
