Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
