Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
