Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
