Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
