Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,transformer,,Temperature,C,25.5
