Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,transformer,,Temperature,C,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,transformer,,Temperature,C,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,transformer,,Temperature,C,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,transformer,,Temperature,C,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,transformer,,Temperature,C,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,transformer,,Temperature,C,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,transformer,,Temperature,C,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,transformer,,Temperature,C,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
