Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,transformer,,Temperature,C,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,transformer,,Temperature,C,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,transformer,,Temperature,C,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,transformer,,Temperature,C,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,transformer,,Temperature,C,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,281.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,transformer,,Temperature,C,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,227.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,transformer,,Temperature,C,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,transformer,,Temperature,C,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,transformer,,Temperature,C,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,transformer,,Temperature,C,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,transformer,,Temperature,C,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,transformer,,Temperature,C,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,transformer,,Temperature,C,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
