Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.24
