Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,209.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
