Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,transformer,,Temperature,C,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,transformer,,Temperature,C,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,transformer,,Temperature,C,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,transformer,,Temperature,C,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,transformer,,Temperature,C,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,transformer,,Temperature,C,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,transformer,,Temperature,C,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,transformer,,Temperature,C,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,transformer,,Temperature,C,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,transformer,,Temperature,C,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,transformer,,Temperature,C,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,transformer,,Temperature,C,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,transformer,,Temperature,C,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
