Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,transformer,,Temperature,C,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,transformer,,Temperature,C,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,224.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,transformer,,Temperature,C,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,307.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,transformer,,Temperature,C,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,264.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,transformer,,Temperature,C,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,228.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,transformer,,Temperature,C,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,transformer,,Temperature,C,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,234.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,transformer,,Temperature,C,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,transformer,,Temperature,C,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,transformer,,Temperature,C,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,transformer,,Temperature,C,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,transformer,,Temperature,C,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,transformer,,Temperature,C,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
