Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,transformer,,Temperature,C,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,transformer,,Temperature,C,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,transformer,,Temperature,C,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,transformer,,Temperature,C,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,transformer,,Temperature,C,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,transformer,,Temperature,C,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,transformer,,Temperature,C,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,transformer,,Temperature,C,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,transformer,,Temperature,C,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,transformer,,Temperature,C,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,transformer,,Temperature,C,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,transformer,,Temperature,C,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,transformer,,Temperature,C,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,transformer,,Temperature,C,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
