Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,transformer,,Temperature,C,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,transformer,,Temperature,C,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,transformer,,Temperature,C,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,transformer,,Temperature,C,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,transformer,,Temperature,C,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,transformer,,Temperature,C,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,transformer,,Temperature,C,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,transformer,,Temperature,C,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,transformer,,Temperature,C,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,transformer,,Temperature,C,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,transformer,,Temperature,C,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,transformer,,Temperature,C,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,transformer,,Temperature,C,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,222.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
