Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,transformer,,Temperature,C,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,transformer,,Temperature,C,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,310.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,294.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
