Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
