Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
