Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,01,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,01,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,65.8
