Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.7
