Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
