Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,228.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,44.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,45.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,transformer,,Temperature,C,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
