Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,transformer,,Temperature,C,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,transformer,,Temperature,C,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,transformer,,Temperature,C,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,01,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,transformer,,Temperature,C,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,transformer,,Temperature,C,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,transformer,,Temperature,C,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,transformer,,Temperature,C,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
