Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
