Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,196.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
