Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,269.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,39.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,261.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
