Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,transformer,,Temperature,C,14.2
