Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
