Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
