Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
