Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,01,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,01,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,01,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,01,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,01,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,01,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,01,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,01,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,01,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,01,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,224.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
