Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,01,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,01,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,01,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.87
