Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,transformer,,Temperature,C,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,transformer,,Temperature,C,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,transformer,,Temperature,C,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,transformer,,Temperature,C,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,244.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,transformer,,Temperature,C,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,transformer,,Temperature,C,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
