Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,transformer,,Temperature,C,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,transformer,,Temperature,C,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,transformer,,Temperature,C,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,transformer,,Temperature,C,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,transformer,,Temperature,C,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
