Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,transformer,,Temperature,C,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,transformer,,Temperature,C,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,transformer,,Temperature,C,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,transformer,,Temperature,C,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
