Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,01,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
