Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,232.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,01,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,01,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,01,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,01,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,01,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,01,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,01,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,01,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
