Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
